Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.5
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89273
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97961
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92615
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (Min),A,11.75
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (Max),A,11.88
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.88
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (Min),A,44.62
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (Max),A,44.62
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.62
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (Min),A,26.88
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (Max),A,30.75
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.38
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.81
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.5
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.77603
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86334
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78827
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (Min),A,22.25
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (Max),A,22.5
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.38
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (Min),A,31.5
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (Max),A,31.5
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (Min),A,13.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (Max),A,13.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.12
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,4.56
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.31
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92456
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9801
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86636
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (Min),A,41.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (Max),A,41.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (Min),A,32.88
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (Max),A,32.88
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.88
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (Min),A,30.5
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (Max),A,30.62
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.25
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.56
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-35.44
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91608
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88882
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.77148
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (Min),A,26.62
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (Max),A,26.75
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.75
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (Min),A,9.88
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (Max),A,10.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.88
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (Min),A,7.62
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (Max),A,7.62
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.62
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,101.25
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,101.38
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,116.38
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,116.38
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.38
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,77.62
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,81.12
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.69
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.37
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.25
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8851
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98755
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94653
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (Min),A,11.25
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (Max),A,11.25
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.25
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (Min),A,55.38
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (Max),A,55.38
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.38
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (Min),A,30.75
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (Max),A,30.75
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.75
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-37.56
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-33.19
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.88
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.72622
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.78567
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89316
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (Min),A,22.38
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (Max),A,22.38
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.38
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (Min),A,25.12
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (Max),A,25.25
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.25
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (Min),A,13.75
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (Max),A,13.75
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.75
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,4.94
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.06
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94137
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97989
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86685
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (Min),A,48.5
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (Max),A,48.5
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (Min),A,33.88
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (Max),A,33.88
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.88
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (Min),A,29.62
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (Max),A,29.62
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.62
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.5
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.75
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-26.06
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91269
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90161
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.86069
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (Min),A,23.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (Max),A,23.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (Min),A,10.12
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (Max),A,10.12
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.12
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (Min),A,8.75
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (Max),A,8.75
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.75
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,103.88
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,103.88
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,120.75
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,120.88
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.75
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,82.62
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,82.62
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.38
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.87
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.56
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.83206
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98666
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95248
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (Min),A,8.88
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (Max),A,9.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.88
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (Min),A,54.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (Max),A,55.25
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.62
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (Min),A,28.38
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (Max),A,28.5
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.06
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-28.25
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.31
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84967
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.82708
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90301
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (Min),A,27.75
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (Max),A,28.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.88
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (Min),A,25.88
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (Max),A,26.38
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.25
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (Min),A,13.38
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (Max),A,13.38
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.38
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.56
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,5.25
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.81
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88952
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95935
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83371
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (Min),A,36.88
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (Max),A,37.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.88
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (Min),A,24.5
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (Max),A,24.62
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.62
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (Min),A,26.38
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (Max),A,26.38
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.38
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.5
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.69
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.56
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90304
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93442
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9762
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (Min),A,22.75
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (Max),A,22.88
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.88
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (Min),A,15.12
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (Max),A,15.25
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.25
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (Min),A,18.75
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (Max),A,19.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.88
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,96.38
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,96.62
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,117.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,118.5
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,86.25
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,86.25
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-31.13
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.19
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.94
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.78665
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98364
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93671
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (Min),A,9.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (Max),A,9.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (Min),A,54.75
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (Max),A,54.88
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.88
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (Min),A,27.25
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (Max),A,27.38
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.25
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.25
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.25
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88824
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96344
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79977
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (Min),A,31.25
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (Max),A,31.5
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (Min),A,55.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (Max),A,55.88
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.38
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (Min),A,12.12
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (Max),A,12.25
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.25
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.5
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,6.31
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-30.31
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90628
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96231
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78485
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (Min),A,35.88
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (Max),A,35.88
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.88
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (Min),A,23.5
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (Max),A,23.75
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (Min),A,24.62
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (Max),A,24.75
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.75
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.19
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-33.56
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.75
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89728
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.78784
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95407
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (Min),A,22.75
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (Max),A,22.88
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.75
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (Min),A,9.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (Max),A,9.25
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.12
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (Min),A,18.12
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (Max),A,18.5
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.25
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
