Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,98.88
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,99.12
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,140.88
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,141.12
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,81.5
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,81.5
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.31
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.19
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.13
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97177
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98358
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94696
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (Min),A,23.88
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (Max),A,23.88
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.88
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (Min),A,55.12
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (Max),A,55.25
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.12
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (Min),A,31.38
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (Max),A,31.38
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.38
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-33.37
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.87
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.44
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.78125
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97543
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83325
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (Min),A,23.5
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (Max),A,23.5
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (Min),A,70.5
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (Max),A,70.5
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,70.5
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (Min),A,12.5
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (Max),A,12.62
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.94
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.69
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-30.56
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92416
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96463
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78238
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (Min),A,37.75
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (Max),A,37.88
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.75
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (Min),A,22.62
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (Max),A,22.62
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.62
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (Min),A,23.88
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (Max),A,24.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.88
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.31
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.69
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89889
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95602
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93725
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (Min),A,23.75
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (Max),A,23.75
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.75
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (Min),A,17.25
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (Max),A,17.25
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.25
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (Min),A,17.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (Max),A,17.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,107.75
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,107.88
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.75
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,165.12
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,165.12
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.12
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,83.75
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,84.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.87
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.25
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97888
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98349
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94067
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (Min),A,24.88
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (Max),A,25.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (Min),A,54.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (Max),A,55.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.25
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (Min),A,31.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (Max),A,31.12
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.12
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.38
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.37
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.31
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88693
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97778
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87594
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (Min),A,28.88
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (Max),A,29.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (Min),A,78.12
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (Max),A,78.75
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.38
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (Min),A,12.88
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (Max),A,13.12
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.5
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,3.44
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-30.81
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90469
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96075
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78241
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (Min),A,35.75
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (Max),A,35.75
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.75
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (Min),A,23.25
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (Max),A,23.38
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.25
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (Min),A,23.62
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (Max),A,23.75
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.75
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-23.69
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-37.69
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.87
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88876
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.74218
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92886
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (Min),A,23.88
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (Max),A,24.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.88
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (Min),A,9.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (Max),A,9.12
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (Min),A,15.75
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (Max),A,16.38
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,112.88
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,113.12
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,162.75
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,164.25
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.12
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,82.75
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,83.5
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-28.12
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.75
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.38
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.81244
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97345
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91986
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (Min),A,9.38
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (Max),A,9.62
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (Min),A,43.12
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (Max),A,43.38
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.25
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (Min),A,26.5
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (Max),A,26.62
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.62
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-36.56
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.75
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.07
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.73568
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97903
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94113
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (Min),A,20.38
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (Max),A,20.62
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (Min),A,76.75
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (Max),A,77.5
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,77.12
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (Min),A,17.88
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (Max),A,18.12
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,4.5
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-33.06
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93329
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9808
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76992
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (Min),A,39.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (Max),A,39.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (Min),A,33.12
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (Max),A,33.5
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.38
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (Min),A,24.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (Max),A,24.12
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.12
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-25.44
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.37
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.86993
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96732
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94815
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (Min),A,22.38
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (Max),A,22.5
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (Min),A,16.38
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (Max),A,16.75
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.75
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (Min),A,17.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (Max),A,17.25
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.12
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,90.5
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,90.62
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,169.62
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,169.75
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.62
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,84.75
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,85.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-24.56
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.06
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.75
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84457
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97214
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92288
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,8.75
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,8.88
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.88
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,41.88
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,42.75
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.25
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,27.12
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,27.25
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.12
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-32.37
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.87
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.77981
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9744
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93509
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (Min),A,20.75
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (Max),A,21.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.88
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (Min),A,65.5
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (Max),A,67.12
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.62
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (Min),A,18.88
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (Max),A,19.12
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.12
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-28.5
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,2.06
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-33.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83047
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98132
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76748
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (Min),A,29.75
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (Max),A,29.88
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.75
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (Min),A,31.88
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (Max),A,32.12
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (Min),A,24.5
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (Max),A,24.62
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-25.25
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.63
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.25
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87582
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91876
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94412
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (Min),A,21.62
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (Max),A,21.75
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.62
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (Min),A,10.38
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (Max),A,10.5
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.38
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (Min),A,17.12
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (Max),A,17.25
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.25
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
