Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,81.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,81.25
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,150.12
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,150.62
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,87.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,87.25
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,27.25
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.87
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,12.81
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88418
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99084
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96817
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (Min),A,26.38
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (Max),A,26.5
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (Min),A,62.25
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (Max),A,62.62
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,62.5
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (Min),A,41.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (Max),A,44.5
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.75
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-30.69
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.81
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.94
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82733
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98459
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91147
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (Min),A,22.38
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (Max),A,26.12
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.25
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (Min),A,76.62
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (Max),A,77.25
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,77.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (Min),A,13.62
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (Max),A,13.75
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.75
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.88
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.81
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-38.94
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87268
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96689
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.71011
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (Min),A,33.62
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (Max),A,33.75
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.75
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (Min),A,23.25
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (Max),A,23.5
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.38
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (Min),A,22.5
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (Max),A,22.5
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.88
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.69
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.56
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89264
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95441
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95679
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (Min),A,23.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (Max),A,23.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (Min),A,17.38
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (Max),A,17.5
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.38
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (Min),A,16.88
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (Max),A,17.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,97.25
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,101.38
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,178.38
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,178.5
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.38
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,87.88
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,91.38
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.88
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.06
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.63
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89203
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9714
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96399
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (Min),A,11.5
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (Max),A,11.62
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (Min),A,44.25
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (Max),A,44.88
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.75
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (Min),A,37.12
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (Max),A,37.25
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.25
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.75
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.37
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.31
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88168
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98831
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87289
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (Min),A,27.5
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (Max),A,27.5
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (Min),A,98.38
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (Max),A,100.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,98.88
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (Min),A,13.5
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (Max),A,13.62
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.62
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.38
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,4.19
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-37.94
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85126
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96597
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.7228
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (Min),A,32.62
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (Max),A,32.75
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.62
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (Min),A,23.75
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (Max),A,24.25
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.12
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (Min),A,23.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (Max),A,23.12
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.69
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.75
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.19
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91214
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85672
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96124
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (Min),A,24.5
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (Max),A,24.5
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (Min),A,11.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (Max),A,11.12
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.12
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (Min),A,16.62
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (Max),A,16.88
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.75
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,96.25
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,96.25
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.25
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,177.12
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,177.5
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.25
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,88.62
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,88.88
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-24.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86493
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9678
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96118
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (Min),A,11.38
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (Max),A,11.5
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.38
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (Min),A,43.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (Max),A,43.62
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.38
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (Min),A,37.25
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (Max),A,37.38
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.25
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-33.31
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.75
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.5
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.75384
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97946
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86593
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (Min),A,21.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (Max),A,21.25
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.12
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (Min),A,83.25
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (Max),A,84.38
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,83.5
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (Min),A,13.12
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (Max),A,13.25
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.12
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.38
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.38
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-31.31
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88263
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96179
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77844
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (Min),A,35.5
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (Max),A,35.5
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (Min),A,22.88
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (Max),A,23.12
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (Min),A,23.5
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (Max),A,23.62
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.5
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-33.06
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.5
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9064
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.78491
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98303
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (Min),A,24.12
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (Max),A,24.25
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.25
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (Min),A,9.25
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (Max),A,9.25
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.25
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (Min),A,26.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (Max),A,26.12
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,91.88
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,91.88
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.88
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,157.62
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,158.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.75
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,98.12
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,98.5
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-27.88
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.19
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.25
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.80133
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97806
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93835
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (Min),A,9.5
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (Max),A,9.5
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (Min),A,44.62
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (Max),A,44.62
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.62
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (Min),A,27.62
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (Max),A,27.75
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.62
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.44
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.44
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.25
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.81216
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98572
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81894
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (Min),A,23.5
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (Max),A,23.62
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.62
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (Min),A,91.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (Max),A,91.62
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,91.12
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (Min),A,12.12
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (Max),A,12.12
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.12
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.88
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.94
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92105
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96606
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82022
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (Min),A,34.25
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (Max),A,34.38
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.25
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (Min),A,24.25
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (Max),A,24.5
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.38
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (Min),A,25.75
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (Max),A,26.12
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.75
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.38
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.81
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.13
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9079
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88287
