Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96976
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (Min),A,25.38
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (Max),A,25.38
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.38
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (Min),A,9.62
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (Max),A,9.75
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.75
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (Min),A,24.88
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (Max),A,25.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.88
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,92.12
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,92.25
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,168.88
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,169.12
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,89.38
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,89.88
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.06
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.31
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.83975
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98242
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95996
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (Min),A,9.88
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (Max),A,10.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (Min),A,44.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (Max),A,44.5
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.12
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (Min),A,36.62
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (Max),A,37.88
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-32.87
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.37
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.44
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.77795
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91989
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81134
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (Min),A,23.38
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (Max),A,23.38
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.38
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (Min),A,34.25
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (Max),A,34.38
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.25
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (Min),A,12.5
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (Max),A,12.62
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.5
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.25
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-27.06
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94928
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97842
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80618
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (Min),A,45.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (Max),A,45.12
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (Min),A,32.75
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (Max),A,32.75
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.75
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (Min),A,25.5
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (Max),A,25.5
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.31
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-32.75
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.25
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90094
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.79464
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94485
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (Min),A,24.62
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (Max),A,24.62
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.62
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (Min),A,9.5
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (Max),A,9.5
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (Min),A,17.38
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (Max),A,17.62
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,101.88
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,102.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,118.62
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,119.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,90.88
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,92.25
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.88
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.63
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.75
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.81735
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98349
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96051
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.38
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.5
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (Min),A,44.12
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (Max),A,44.38
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.25
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (Min),A,37.62
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (Max),A,37.62
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.62
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.56
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.37
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.88
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88852
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92541
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86825
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (Min),A,28.62
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (Max),A,29.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.88
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (Min),A,37.75
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (Max),A,37.75
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.75
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (Min),A,13.12
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (Max),A,13.25
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.12
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.38
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.5
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.38
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8887
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98364
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86886
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (Min),A,33.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (Max),A,33.12
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (Min),A,36.38
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (Max),A,36.62
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (Min),A,29.5
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (Max),A,29.5
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.5
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.07
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88592
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9921
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94775
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (Min),A,24.5
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (Max),A,24.62
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.62
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (Min),A,37.12
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (Max),A,37.38
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.12
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (Min),A,18.62
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (Max),A,18.75
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.62
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,95.75
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,96.12
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,154.5
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,154.75
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.62
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,98.38
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,98.5
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.38
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.81
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.37
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.37
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.79669
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98447
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9317
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (Min),A,10.38
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (Max),A,10.5
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (Min),A,44.12
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (Max),A,47.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.62
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (Min),A,29.75
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (Max),A,29.88
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.75
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.37
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.69
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.25
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.78006
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96301
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81042
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (Min),A,23.62
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (Max),A,23.75
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.62
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (Min),A,52.62
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (Max),A,52.75
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.75
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (Min),A,12.62
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (Max),A,12.62
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.62
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.56
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,2.12
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.25
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89416
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98776
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86181
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (Min),A,35.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (Max),A,35.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (Min),A,44.12
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (Max),A,44.12
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.12
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (Min),A,29.25
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (Max),A,29.25
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.25
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.56
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.8891
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99316
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96365
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (Min),A,24.12
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (Max),A,24.12
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.12
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (Min),A,38.25
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (Max),A,38.38
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.38
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (Min),A,19.5
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (Max),A,19.5
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,92.75
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,92.88
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,178.38
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,181.5
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.88
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,90.5
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,90.5
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-29.25
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.81
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.44
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.78741
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98791
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94079
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (Min),A,9.38
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (Max),A,9.38
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.38
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (Min),A,53.88
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (Max),A,54.75
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.62
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (Min),A,30.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (Max),A,30.12
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.12
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.06
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.94
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.25
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.78085
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97324
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83764
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (Min),A,23.38
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (Max),A,23.38
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.38
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (Min),A,66.38
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (Max),A,68.12
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.75
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (Min),A,12.62
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (Max),A,12.75
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.62
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.88
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.19
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.62
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8359
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95749
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83813
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (Min),A,32.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (Max),A,32.12
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (Min),A,23.12
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (Max),A,23.88
