Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.62
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (Min),A,28.88
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (Max),A,28.88
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.88
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.38
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.56
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.63
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90793
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99271
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95895
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (Min),A,25.38
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (Max),A,25.38
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.38
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (Min),A,44.38
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (Max),A,44.62
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (Min),A,19.25
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (Max),A,19.5
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.38
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,89.75
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,89.88
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,188.75
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,188.88
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.88
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,90.12
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,90.38
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.31
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.44
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.19
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82919
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98849
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93845
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (Min),A,9.62
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (Max),A,9.75
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.62
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (Min),A,52.5
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (Max),A,54.12
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.62
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (Min),A,30.5
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (Max),A,30.5
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.75
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.19
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.81
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85068
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97269
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.7847
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (Min),A,26.38
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (Max),A,26.5
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.38
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (Min),A,71.25
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (Max),A,72.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.62
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (Min),A,13.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (Max),A,13.12
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.25
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,3.12
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.75
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86221
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96365
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90375
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (Min),A,35.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (Max),A,35.12
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (Min),A,25.88
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (Max),A,26.12
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (Min),A,33.5
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (Max),A,39.88
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.12
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-27.75
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.63
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.81332
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99145
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9379
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (Min),A,18.12
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (Max),A,18.25
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.25
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (Min),A,37.5
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (Max),A,37.88
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.62
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (Min),A,18.62
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (Max),A,18.88
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.75
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,89.12
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,89.38
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,187.38
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,188.38
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.12
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,95.38
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,101.25
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.31
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.5
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.19
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84366
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98361
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94714
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (Min),A,9.38
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (Max),A,9.5
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.38
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (Min),A,52.25
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (Max),A,52.75
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (Min),A,31.12
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (Max),A,31.38
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.25
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.56
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.87
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.94
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95114
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96768
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83758
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (Min),A,44.75
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (Max),A,44.88
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.75
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (Min),A,65.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (Max),A,65.38
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.12
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (Min),A,13.75
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (Max),A,14.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.88
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.38
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.75
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.44
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84051
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95584
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87259
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (Min),A,33.5
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (Max),A,33.62
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (Min),A,25.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (Max),A,25.12
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.12
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (Min),A,31.5
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (Max),A,31.75
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.62
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.5
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.81
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.44
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91122
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99545
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95547
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (Min),A,24.38
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (Max),A,24.62
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (Min),A,44.75
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (Max),A,45.38
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (Min),A,18.62
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (Max),A,18.75
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.62
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,111.38
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,111.62
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,187.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,187.25
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.12
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,94.75
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,94.88
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.19
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.94
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.94
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98251
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97394
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94635
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (Min),A,25.38
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (Max),A,25.5
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.38
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (Min),A,44.62
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (Max),A,44.62
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.62
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (Min),A,31.62
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (Max),A,31.62
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.62
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.69
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.81
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.94
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.81338
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92547
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81494
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (Min),A,24.62
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (Max),A,24.75
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.75
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (Min),A,37.38
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (Max),A,37.5
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.38
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (Min),A,12.38
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (Max),A,12.38
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.38
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.69
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.12
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.56
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92068
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95798
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86294
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (Min),A,38.75
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (Max),A,39.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.88
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (Min),A,25.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (Max),A,25.12
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (Min),A,30.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (Max),A,30.12
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.75
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.12
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.75
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9089
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99237
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95236
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (Min),A,24.25
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (Max),A,24.38
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.25
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (Min),A,38.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (Max),A,38.25
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.12
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (Min),A,19.5
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (Max),A,19.75
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.62
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,112.25
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,112.38
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.25
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,143.88
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,144.5
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.12
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,92.88
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,93.12
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.19
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.31
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98154
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98413
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94165
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (Min),A,26.12
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (Max),A,26.25
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.25
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (Min),A,53.12
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (Max),A,53.25
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.25
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (Min),A,31.38
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (Max),A,31.62
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.81
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.69
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.56
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85223
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95621
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85299
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (Min),A,25.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (Max),A,25.12
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.12
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (Min),A,47.5
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (Max),A,47.62
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.62
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (Min),A,12.62
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (Max),A,12.75
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.62
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.37
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,2.94
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.75
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
