Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92151
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9859
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9154
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (Min),A,36.88
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (Max),A,37.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.88
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (Min),A,42.62
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (Max),A,42.62
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.62
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (Min),A,38.5
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (Max),A,38.75
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-28.62
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.12
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.93
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.80658
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99393
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98001
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (Min),A,18.5
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (Max),A,18.62
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.62
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (Min),A,43.88
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (Max),A,44.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (Min),A,27.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (Max),A,27.12
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,105.5
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,105.62
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,186.5
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,186.75
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.62
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,109.12
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,109.38
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.75
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.93
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.19
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95779
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98331
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94626
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (Min),A,20.88
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (Max),A,20.88
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.88
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (Min),A,56.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (Max),A,56.12
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (Min),A,31.62
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (Max),A,31.62
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.62
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.19
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.81
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.94
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8211
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8938
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86572
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (Min),A,24.5
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (Max),A,24.75
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (Min),A,36.25
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (Max),A,45.25
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.75
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (Min),A,13.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (Max),A,13.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.25
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,3.82
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-27.88
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88177
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98206
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80365
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (Min),A,32.38
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (Max),A,32.38
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.38
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (Min),A,37.12
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (Max),A,37.25
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.25
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (Min),A,28.75
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (Max),A,28.88
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.75
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-32.13
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.56
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.78085
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99487
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96866
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (Min),A,18.5
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (Max),A,18.62
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (Min),A,46.62
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (Max),A,46.88
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.75
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (Min),A,19.5
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (Max),A,19.88
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.62
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,95.38
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,95.62
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,173.5
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,183.38
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.38
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,91.75
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,92.25
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-29.62
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.63
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.80294
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97681
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96448
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (Min),A,10.88
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (Max),A,10.88
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.88
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (Min),A,47.5
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (Max),A,47.62
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.5
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (Min),A,35.62
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (Max),A,37.62
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.62
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.31
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.5
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.69
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89401
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87927
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83471
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (Min),A,31.38
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (Max),A,31.38
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.38
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (Min),A,36.62
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (Max),A,38.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.38
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (Min),A,12.75
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (Max),A,12.75
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.75
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.81
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,3.19
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.88
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90274
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96677
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79541
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (Min),A,36.12
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (Max),A,36.12
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.12
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (Min),A,27.38
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (Max),A,27.38
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.38
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (Min),A,27.75
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (Max),A,27.75
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.75
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-32.87
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.94
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.77762
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99734
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98837
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (Min),A,18.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (Max),A,18.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (Min),A,55.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (Max),A,55.12
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (Min),A,27.25
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (Max),A,27.25
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.25
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,96.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,96.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,163.5
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,165.12
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.38
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,101.25
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,103.12
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.56
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.69
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.5
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84112
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9855
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97046
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (Min),A,10.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (Max),A,10.25
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.12
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (Min),A,63.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (Max),A,63.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (Min),A,41.38
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (Max),A,45.5
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.62
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.19
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.38
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.63
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82113
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90719
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79504
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (Min),A,24.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (Max),A,24.12
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.12
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (Min),A,39.62
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (Max),A,39.75
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.75
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (Min),A,12.88
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (Max),A,13.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.88
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.56
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.94
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.81
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90219
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98132
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80386
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (Min),A,38.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (Max),A,38.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (Min),A,36.62
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (Max),A,36.75
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.62
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (Min),A,27.12
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (Max),A,27.25
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.25
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-29.81
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.88
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.93
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.79986
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99139
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98395
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (Min),A,18.38
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (Max),A,18.38
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.38
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (Min),A,38.25
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (Max),A,38.25
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.25
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (Min),A,26.75
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (Max),A,27.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,90.25
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,90.5
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,175.88
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,176.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,106.12
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,110.25
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.31
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.44
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.56
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92245
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97882
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95584
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (Min),A,12.75
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (Max),A,12.88
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.88
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (Min),A,55.12
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (Max),A,55.25
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.12
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (Min),A,35.12
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (Max),A,38.12
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.62
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.5
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-38.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83334
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95203
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.73535
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
