Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (Min),A,24.38
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (Max),A,24.62
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (Min),A,51.38
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (Max),A,51.5
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.38
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (Min),A,13.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (Max),A,13.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.31
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.25
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.12
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86645
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96435
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88861
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (Min),A,35.75
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (Max),A,36.88
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.38
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (Min),A,28.38
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (Max),A,28.5
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.38
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (Min),A,31.62
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (Max),A,40.5
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.12
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-24.69
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.69
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.13
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.8518
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99164
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97794
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (Min),A,21.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (Max),A,21.12
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.12
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (Min),A,38.5
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (Max),A,38.88
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.75
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (Min),A,25.5
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (Max),A,25.5
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,93.88
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,95.38
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,172.62
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,173.12
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.88
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,106.5
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,112.88
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.88
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.94
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.87
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86081
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97919
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93079
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (Min),A,10.62
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (Max),A,10.75
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.75
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (Min),A,56.25
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (Max),A,56.38
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.38
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (Min),A,32.62
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (Max),A,32.62
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.62
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.88
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.25
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.75
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87192
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93655
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88998
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (Min),A,30.5
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (Max),A,30.5
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (Min),A,46.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (Max),A,46.25
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.12
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (Min),A,16.25
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (Max),A,16.25
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.25
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.31
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.5
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.94
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9198
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96124
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81003
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (Min),A,47.12
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (Max),A,47.38
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.25
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (Min),A,27.25
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (Max),A,27.38
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.25
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (Min),A,26.88
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (Max),A,26.88
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.88
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.56
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.19
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.94
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9299
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99457
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97534
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (Min),A,26.75
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (Max),A,27.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.88
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (Min),A,39.25
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (Max),A,39.38
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.25
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (Min),A,23.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (Max),A,23.12
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,115.12
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,115.25
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.25
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,167.62
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,167.88
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.88
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,97.62
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,97.75
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.75
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-26.69
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.06
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.87
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82452
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97806
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96579
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (Min),A,10.38
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (Max),A,10.38
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.38
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (Min),A,48.75
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (Max),A,50.25
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.62
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (Min),A,43.38
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (Max),A,45.25
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.12
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.25
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.87
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.12
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.81466
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95624
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86987
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (Min),A,27.12
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (Max),A,27.25
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.12
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (Min),A,68.25
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (Max),A,69.12
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.62
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (Min),A,15.38
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (Max),A,15.38
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.38
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.07
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,2.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91257
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96982
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91183
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (Min),A,38.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (Max),A,38.12
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (Min),A,30.5
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (Max),A,30.75
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.62
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (Min),A,36.62
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (Max),A,36.75
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.75
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.56
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.81
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94141
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9939
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97961
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (Min),A,27.38
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (Max),A,27.38
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.38
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (Min),A,39.88
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (Max),A,40.12
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (Min),A,23.38
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (Max),A,23.5
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,102.25
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,102.5
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,186.75
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,188.62
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.88
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,118.25
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,120.12
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.81
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.56
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.81
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84305
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98697
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95529
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (Min),A,11.38
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (Max),A,11.62
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (Min),A,57.5
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (Max),A,57.75
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.62
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (Min),A,35.75
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (Max),A,40.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.62
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.5
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.13
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.79577
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98022
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93454
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (Min),A,26.38
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (Max),A,26.62
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (Min),A,87.62
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (Max),A,88.12
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,87.88
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (Min),A,21.5
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (Max),A,26.75
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.38
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.69
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,2.62
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.56
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97476
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98489
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93014
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (Min),A,59.25
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (Max),A,66.62
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (Min),A,44.75
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (Max),A,44.88
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.75
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (Min),A,41.75
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (Max),A,42.12
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.88
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.31
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.56
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.43
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88284
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99274
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97934
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (Min),A,21.38
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (Max),A,21.38
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.38
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (Min),A,39.5
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (Max),A,39.75
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.62
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (Min),A,24.62
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (Max),A,24.75
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.75
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,116.88
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,123.62
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,229.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,229.5
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.25
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,123.5
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,133.38
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.81
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.19
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.19
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87192
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98859
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97537
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (Min),A,12.5
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (Max),A,12.75
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.62
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (Min),A,63.25
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (Max),A,63.38
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.25
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (Min),A,52.5
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (Max),A,52.62
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.62
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.12
