Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.69
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.68
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85715
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88086
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8826
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (Min),A,27.88
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (Max),A,28.12
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.12
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (Min),A,39.75
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (Max),A,39.88
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.88
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (Min),A,15.88
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (Max),A,16.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.44
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,6.06
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.31
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9671
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97391
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93634
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (Min),A,62.62
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (Max),A,63.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.75
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (Min),A,34.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (Max),A,34.12
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (Min),A,43.5
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (Max),A,43.75
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.62
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-23.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.25
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.56
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.86691
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99194
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97308
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (Min),A,22.25
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (Max),A,22.38
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.38
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (Min),A,39.88
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (Max),A,40.12
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (Min),A,23.62
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (Max),A,23.88
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.62
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,124.75
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,124.75
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.75
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,174.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,174.25
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.12
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,135.12
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,135.38
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.25
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.94
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.62
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.63
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86847
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99023
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94449
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (Min),A,12.5
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (Max),A,12.75
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.62
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (Min),A,77.5
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (Max),A,84.62
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.88
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (Min),A,29.38
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (Max),A,29.5
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.38
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.69
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.5
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.75
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92261
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95853
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99167
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (Min),A,33.88
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (Max),A,34.25
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (Min),A,56.5
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (Max),A,65.62
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.38
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (Min),A,44.25
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (Max),A,44.5
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.38
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.25
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.37
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.13
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9917
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96591
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95026
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (Min),A,93.88
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (Max),A,94.25
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,94.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (Min),A,38.75
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (Max),A,39.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.88
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (Min),A,55.38
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (Max),A,55.5
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.63
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.5
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-23.12
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9733
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99176
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.79483
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (Min),A,54.62
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (Max),A,54.62
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.62
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (Min),A,19.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (Max),A,19.62
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.25
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (Min),A,8.5
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (Max),A,12.88
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,193.75
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,193.75
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.75
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,191.88
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,207.5
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.75
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,136.5
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,140.38
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-28.75
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.94
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.19
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.81433
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99744
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96622
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,12.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,12.25
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.12
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,104.25
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,104.62
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,104.5
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,41.75
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,41.88
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.88
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.31
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.13
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.56
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98184
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96396
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98727
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (Min),A,71.88
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (Max),A,72.88
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,72.38
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (Min),A,60.38
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (Max),A,60.75
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.62
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (Min),A,40.62
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (Max),A,40.62
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.62
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.94
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.69
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.37
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96014
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98734
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97205
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (Min),A,64.62
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (Max),A,64.75
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.75
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (Min),A,64.38
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (Max),A,64.5
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (Min),A,75.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (Max),A,75.62
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.38
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.75
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.38
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97446
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97626
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.8613
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (Min),A,56.88
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (Max),A,57.25
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.12
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (Min),A,17.25
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (Max),A,28.25
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.62
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (Min),A,11.38
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (Max),A,15.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.12
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,204.88
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,205.75
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.25
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,245.5
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,257.25
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.38
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,168.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,172.12
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.88
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.81
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.87
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.06
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8436
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98914
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98218
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,11.88
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,11.88
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.88
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,66.62
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,67.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.88
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,56.5
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,56.75
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.62
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.75
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.56
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.37
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97839
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98346
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98123
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (Min),A,60.75
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (Max),A,61.5
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.12
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (Min),A,88.12
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (Max),A,89.75
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,88.5
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (Min),A,30.75
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (Max),A,31.12
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.87
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.63
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96713
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99237
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96762
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (Min),A,65.62
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (Max),A,65.75
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.75
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (Min),A,79.12
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (Max),A,79.5
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.38
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (Min),A,53.12
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (Max),A,60.5
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.5
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-35.5
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.63
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98666
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8183
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.79934
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (Min),A,71.5
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (Max),A,72.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.62
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (Min),A,8.88
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (Max),A,9.62
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.25
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (Min),A,8.75
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (Max),A,13.38
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.62
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,209.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,210.12
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,242.5
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,244.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.88
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,152.5
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,155.75
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.06
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.06
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.06
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95798
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98975
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95621
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
