Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,19.88
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,20.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.88
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,77.38
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,77.5
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.5
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,31.88
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,32.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.69
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.75
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.56
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98291
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97784
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97855
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (Min),A,70.38
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (Max),A,70.75
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.62
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (Min),A,74.88
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (Max),A,75.12
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (Min),A,28.88
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (Max),A,29.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.75
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.88
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.88
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95715
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96991
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98184
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (Min),A,56.38
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (Max),A,56.5
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.38
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (Min),A,41.12
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (Max),A,41.25
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.12
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (Min),A,68.75
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (Max),A,72.62
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.88
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.94
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-24.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95044
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96207
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.78286
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (Min),A,34.5
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (Max),A,34.75
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.62
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (Min),A,18.12
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (Max),A,18.12
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.12
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (Min),A,12.5
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (Max),A,15.12
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.62
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,181.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,181.62
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.38
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,211.12
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,211.75
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.38
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,140.75
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,146.88
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.63
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.69
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.69
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94098
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99136
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98514
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,20.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,20.12
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,70.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,83.38
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.38
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,52.75
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,59.5
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.5
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.63
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.13
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.37
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97205
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97717
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98279
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (Min),A,64.38
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (Max),A,65.12
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.88
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (Min),A,86.12
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (Max),A,87.75
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,86.62
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (Min),A,30.62
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (Max),A,32.38
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.38
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.5
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.13
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97577
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9754
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98001
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (Min),A,63.88
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (Max),A,64.12
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (Min),A,46.62
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (Max),A,47.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.88
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (Min),A,62.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (Max),A,62.75
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.87
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.38
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.69
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97998
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98737
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.806
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (Min),A,53.75
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (Max),A,53.88
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.75
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (Min),A,19.25
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (Max),A,19.5
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.25
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (Min),A,10.38
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (Max),A,14.38
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.88
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,202.38
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,203.12
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.62
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,222.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,236.75
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.88
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,156.25
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,165.12
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.62
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-28.94
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.62
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.13
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.79162
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99231
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92477
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,11.38
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,11.5
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,90.38
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,90.75
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,90.62
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,31.25
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,31.38
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.25
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.5
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.06
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.69
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97491
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95572
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93295
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (Min),A,71.38
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (Max),A,72.5
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,71.75
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (Min),A,50.12
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (Max),A,50.12
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.12
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (Min),A,20.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (Max),A,20.38
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.25
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.63
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.25
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.5
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97852
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9856
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9852
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (Min),A,76.88
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (Max),A,77.5
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,77.38
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (Min),A,57.12
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (Max),A,57.38
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.25
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (Min),A,71.75
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (Max),A,72.5
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.12
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.75
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.56
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.44
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97699
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9761
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97134
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (Min),A,40.62
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (Max),A,40.88
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.75
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (Min),A,20.88
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (Max),A,21.12
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (Min),A,30.12
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (Max),A,32.25
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.12
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,200.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,200.75
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.38
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,218.25
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,218.62
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,152.38
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,154.38
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.62
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.31
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.94
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.56
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.79648
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99774
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98511
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,10.38
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,10.38
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.38
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,85.25
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,85.5
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,85.38
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,65.88
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,66.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.88
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.19
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.25
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.38
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95114
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96509
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99234
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (Min),A,51.25
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (Max),A,51.38
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.25
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (Min),A,53.88
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (Max),A,54.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.88
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (Min),A,36.62
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (Max),A,36.88
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.75
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.69
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.69
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98514
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99298
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98788
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (Min),A,85.5
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (Max),A,85.62
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,85.62
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (Min),A,78.38
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (Max),A,78.75
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.5
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (Min),A,105.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (Max),A,105.12
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,105.12
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.63
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.5
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.06
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95349
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99554
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98889
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (Min),A,40.75
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (Max),A,40.88
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.75
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (Min),A,19.38
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (Max),A,19.5
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.38
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (Min),A,39.38
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (Max),A,41.88
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.62
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,186.88
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,187.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.88
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,236.25
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,237.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.62
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,246.88
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,249.5
