Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.25
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.94
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.5
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.37
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99152
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98785
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94965
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,59.88
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,60.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.88
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,34.25
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,34.62
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.38
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,35.75
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,35.88
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.88
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.44
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.31
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.31
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93548
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97916
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98532
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (Min),A,38.5
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (Max),A,39.12
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.75
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (Min),A,73.25
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (Max),A,73.62
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.25
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (Min),A,37.38
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (Max),A,37.75
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.62
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.5
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.69
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.81
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94849
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.992
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97955
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (Min),A,44.5
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (Max),A,44.62
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (Min),A,63.12
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (Max),A,71.5
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.88
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (Min),A,74.75
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (Max),A,75.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.88
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.81
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.19
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.06
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92993
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98227
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97705
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (Min),A,36.38
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (Max),A,36.5
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.38
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (Min),A,19.25
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (Max),A,19.25
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.25
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (Min),A,29.12
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (Max),A,34.25
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.12
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,178.25
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,178.88
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.62
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,189.88
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,197.88
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,177.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,182.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.19
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.88
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.81
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99564
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99838
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89133
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (Min),A,81.12
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (Max),A,81.25
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,81.25
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (Min),A,89.88
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (Max),A,90.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,89.88
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (Min),A,24.62
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (Max),A,24.88
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.75
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.5
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.25
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.25
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96735
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97302
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9873
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (Min),A,59.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (Max),A,59.62
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.38
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (Min),A,61.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (Max),A,66.12
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.25
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (Min),A,27.75
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (Max),A,27.88
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.88
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.44
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.25
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.88
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96323
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98874
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98737
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (Min),A,53.12
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (Max),A,53.5
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.38
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (Min),A,58.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (Max),A,59.38
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.75
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (Min),A,80.88
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (Max),A,81.12
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.63
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.81
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.5
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97839
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98349
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9765
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (Min),A,60.38
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (Max),A,60.5
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (Min),A,29.5
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (Max),A,29.5
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (Min),A,29.62
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (Max),A,33.88
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.25
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,253.62
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,254.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.75
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,238.38
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,244.38
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.88
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,161.62
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,166.12
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.25
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,10.56
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,12.06
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,13.56
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98083
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97113
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95889
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (Min),A,62.12
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (Max),A,62.38
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.25
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (Min),A,50.75
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (Max),A,51.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.88
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (Min),A,39.62
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (Max),A,39.75
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.62
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.94
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.56
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.37
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98297
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97464
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95392
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (Min),A,79.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (Max),A,79.38
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,79.25
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (Min),A,61.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (Max),A,61.12
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.12
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (Min),A,21.5
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (Max),A,21.75
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.62
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.75
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.56
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.19
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97107
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97974
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98575
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (Min),A,60.25
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (Max),A,69.88
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.12
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (Min),A,52.38
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (Max),A,52.5
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (Min),A,77.88
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (Max),A,79.38
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.5
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.19
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.5
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-37.5
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9783
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98828
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.67813
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (Min),A,50.25
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (Max),A,50.25
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.25
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (Min),A,39.12
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (Max),A,39.12
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.12
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (Min),A,10.25
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (Max),A,12.38
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.25
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,249.12
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,258.88
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.12
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,201.5
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,201.75
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.62
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,145.38
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,147.88
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.62
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.19
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.44
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.44
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85473
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99606
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98071
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (Min),A,14.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (Max),A,14.12
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.12
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (Min),A,80.75
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (Max),A,80.88
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,80.75
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (Min),A,51.88
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (Max),A,52.12
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.88
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.81
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.31
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.19
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97266
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98654
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97269
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (Min),A,68.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (Max),A,68.5
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,68.25
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (Min),A,75.12
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (Max),A,75.38
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,75.25
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (Min),A,30.88
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (Max),A,31.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.88
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.19
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.25
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.94
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96634
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9917
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95648
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (Min),A,65.62
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (Max),A,66.12
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (Min),A,67.5
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (Max),A,67.88
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.62
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (Min),A,49.25
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (Max),A,50.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.62
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.63
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.37
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.25
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93433
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97772
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91547
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (Min),A,31.88
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (Max),A,32.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (Min),A,23.88
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (Max),A,24.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.88
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (Min),A,18.5
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (Max),A,19.88
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.25
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
