Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,179.12
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,180.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.62
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,247.38
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,247.88
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,150.75
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,151.75
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.12
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.87
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.81
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.06
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97409
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98923
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97986
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (Min),A,33.62
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (Max),A,33.75
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.75
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (Min),A,49.5
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (Max),A,49.75
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.62
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (Min),A,49.62
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (Max),A,50.38
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.12
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.75
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.06
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.13
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95224
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98697
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92438
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (Min),A,45.62
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (Max),A,46.25
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (Min),A,89.62
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (Max),A,90.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,89.88
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (Min),A,19.75
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (Max),A,19.88
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.75
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.25
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.06
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9801
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98129
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98398
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (Min),A,80.12
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (Max),A,80.25
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,80.12
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (Min),A,45.75
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (Max),A,45.88
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.75
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (Min),A,71.38
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (Max),A,72.38
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.88
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.69
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.37
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-37.13
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93973
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98898
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.69165
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (Min),A,36.25
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (Max),A,36.38
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.38
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (Min),A,30.75
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (Max),A,30.88
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.88
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (Min),A,9.62
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (Max),A,9.75
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.62
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,195.62
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,196.12
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.88
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,215.75
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,216.38
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.12
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,149.12
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,149.88
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,10.75
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,8.19
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,9.81
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97617
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98505
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97681
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (Min),A,49.88
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (Max),A,50.38
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.25
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (Min),A,74.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (Max),A,74.25
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.25
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (Min),A,56.38
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (Max),A,56.88
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.75
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.75
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.94
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9603
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9715
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90475
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (Min),A,49.88
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (Max),A,51.12
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.38
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (Min),A,65.25
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (Max),A,65.75
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.62
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (Min),A,19.25
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (Max),A,19.38
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.38
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.81
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.62
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.12
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97537
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99069
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99228
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (Min),A,71.62
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (Max),A,71.75
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.75
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (Min),A,69.12
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (Max),A,70.62
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.25
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (Min),A,114.25
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (Max),A,115.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,114.62
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.31
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.69
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-26.69
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97256
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99252
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.69427
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (Min),A,45.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (Max),A,45.25
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.12
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (Min),A,44.75
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (Max),A,45.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.88
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (Min),A,10.62
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (Max),A,11.62
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,214.88
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,215.38
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.12
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,252.12
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,253.75
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.12
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,196.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,197.62
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.62
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.06
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.19
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.81
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98614
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99194
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96692
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (Min),A,49.5
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (Max),A,49.62
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (Min),A,50.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (Max),A,50.12
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.12
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (Min),A,39.25
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (Max),A,39.25
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.25
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.06
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.25
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.5
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96777
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9967
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98254
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,40.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (Min),A,49.25
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (Max),A,49.38
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.25
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (Min),A,162.12
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (Max),A,162.25
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,162.12
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (Min),A,46.75
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (Max),A,46.75
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.75
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.13
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.06
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97223
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99054
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97879
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (Min),A,62.38
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (Max),A,63.12
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.75
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (Min),A,63.62
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (Max),A,63.62
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.62
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (Min),A,72.88
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (Max),A,73.12
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.75
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.12
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.44
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9714
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86557
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92392
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (Min),A,47.38
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (Max),A,47.38
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.38
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (Min),A,10.88
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (Max),A,10.88
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.88
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (Min),A,19.12
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (Max),A,19.12
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.12
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,208.12
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,209.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.62
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,285.75
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,285.88
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.88
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,177.38
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,177.5
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.38
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.87
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.81
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.94
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97461
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95984
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98743
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (Min),A,31.62
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (Max),A,31.62
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.62
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (Min),A,35.12
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (Max),A,35.25
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.12
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (Min),A,58.5
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (Max),A,58.75
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.62
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.44
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.06
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.44
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99561
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99127
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97046
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,27.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (Min),A,110.5
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (Max),A,111.25
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,110.88
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (Min),A,102.25
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (Max),A,102.75
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,102.62
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (Min),A,32.62
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (Max),A,33.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.88
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.5
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.38
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.31
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97711
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99234
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97037
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (Min),A,59.75
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (Max),A,60.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (Min),A,67.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (Max),A,67.25
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.12
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (Min),A,58.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (Max),A,58.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.69
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-33.5
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96033
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.77844
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93014
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (Min),A,50.0
