Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (Max),A,50.12
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (Min),A,9.62
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (Max),A,9.75
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.75
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (Min),A,16.5
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (Max),A,16.5
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,251.25
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,251.88
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,212.75
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,213.12
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.88
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,165.5
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,166.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.75
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.94
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.94
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.06
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93915
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96866
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98599
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,22.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,22.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,41.88
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,42.12
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,57.75
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,62.75
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.19
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.69
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.81
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98138
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98682
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96875
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (Min),A,68.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (Max),A,69.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.5
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (Min),A,90.25
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (Max),A,95.38
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,91.62
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (Min),A,30.88
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (Max),A,31.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.12
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.75
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.31
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99393
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99268
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97449
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (Min),A,94.62
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (Max),A,95.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,94.75
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (Min),A,69.25
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (Max),A,71.25
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.62
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (Min),A,66.88
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (Max),A,67.25
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.81
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.5
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96484
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.914
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92056
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (Min),A,48.12
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (Max),A,48.5
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.25
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (Min),A,15.38
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (Max),A,15.5
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (Min),A,16.5
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (Max),A,18.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.25
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,232.38
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,233.25
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.88
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,216.62
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,223.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.88
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,171.88
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,176.88
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.75
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,19.38
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,8.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.44
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93823
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98578
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99719
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,36.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,37.75
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,38.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.88
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,66.62
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,66.75
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.75
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,149.88
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,150.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,149.88
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.12
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.25
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.94
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99234
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98465
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98499
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (Min),A,94.62
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (Max),A,96.88
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,95.5
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (Min),A,82.12
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (Max),A,93.25
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,88.62
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (Min),A,40.38
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (Max),A,40.5
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.81
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.75
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94873
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99536
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9718
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (Min),A,53.75
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (Max),A,56.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.88
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (Min),A,78.5
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (Max),A,78.75
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.62
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (Min),A,58.75
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (Max),A,60.62
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.12
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-23.19
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-27.19
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.69
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88425
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.82434
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9259
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (Min),A,25.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (Max),A,25.38
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.12
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (Min),A,9.88
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (Max),A,10.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (Min),A,19.88
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (Max),A,22.38
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.38
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,205.88
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,210.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.88
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,234.88
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,246.25
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,266.38
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,270.62
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.25
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,17.31
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,8.13
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.19
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94772
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98517
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9938
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,42.25
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,42.62
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.38
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,67.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,67.12
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.12
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,98.25
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,98.25
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,98.25
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.37
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.44
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.94
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96515
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95172
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90103
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (Min),A,57.75
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (Max),A,59.12
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.38
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (Min),A,53.75
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (Max),A,53.88
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.75
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (Min),A,16.75
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (Max),A,17.12
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.43
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.56
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.81
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97656
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99054
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9378
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (Min),A,74.38
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (Max),A,74.38
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.38
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (Min),A,67.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (Max),A,67.12
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.12
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (Min),A,45.62
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (Max),A,45.75
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.75
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.88
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.81
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.88
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.8981
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9711
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.8743
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (Min),A,27.75
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (Max),A,27.75
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.75
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (Min),A,16.5
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (Max),A,16.5
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (Min),A,13.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (Max),A,13.12
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,197.25
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,199.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.12
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,202.12
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,202.38
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.25
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,169.62
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,170.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.88
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.82
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.94
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.69
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99557
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96573
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99561
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (Min),A,59.5
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (Max),A,59.5
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.5
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (Min),A,36.62
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (Max),A,40.75
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.75
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (Min),A,101.62
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (Max),A,101.88
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,101.75
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.75
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.56
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.38
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97607
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94995
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99002
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (Min),A,65.62
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (Max),A,66.88
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (Min),A,52.75
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (Max),A,53.12
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.88
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (Min),A,41.5
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (Max),A,42.25
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.75
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.56
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.44
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96826
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98883
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93329
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (Min),A,56.5
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (Max),A,56.75
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.62
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (Min),A,61.25
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (Max),A,61.38
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.38
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (Min),A,44.25
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (Max),A,44.62
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.31
