Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.94
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.87
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95691
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83667
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95056
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (Min),A,35.5
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (Max),A,35.75
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.62
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (Min),A,9.88
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (Max),A,10.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.88
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (Min),A,15.88
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (Max),A,16.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,217.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,217.75
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.38
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,159.5
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,164.38
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,202.62
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,203.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.75
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.37
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.56
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99667
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98422
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93252
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (Min),A,69.38
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (Max),A,69.62
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,69.5
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (Min),A,46.75
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (Max),A,47.12
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (Min),A,28.38
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (Max),A,28.5
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.12
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.81
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.06
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86645
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9686
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98373
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (Min),A,29.88
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (Max),A,29.88
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.88
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (Min),A,59.25
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (Max),A,59.62
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.38
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (Min),A,41.88
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (Max),A,42.38
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.12
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.5
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.06
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.19
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95804
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99359
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97513
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (Min),A,55.5
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (Max),A,55.5
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (Min),A,74.38
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (Max),A,74.5
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.38
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (Min),A,62.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (Max),A,62.12
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.56
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.94
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.5
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95898
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89392
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94321
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (Min),A,37.75
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (Max),A,37.88
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.75
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (Min),A,14.62
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (Max),A,14.62
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.62
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (Min),A,17.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (Max),A,17.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,190.5
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,190.75
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.62
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,194.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,194.75
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.38
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,149.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,149.5
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.25
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.06
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.5
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.93
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96396
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99783
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97089
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (Min),A,20.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (Max),A,20.25
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.12
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (Min),A,104.12
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (Max),A,105.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,104.5
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (Min),A,40.88
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (Max),A,41.12
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.06
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.31
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.13
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9566
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96408
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96182
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (Min),A,44.88
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (Max),A,50.38
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.25
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (Min),A,67.75
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (Max),A,68.38
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.12
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (Min),A,31.75
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (Max),A,31.88
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.88
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.81
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.19
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.31
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96542
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99158
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96603
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (Min),A,55.12
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (Max),A,55.38
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.12
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (Min),A,68.75
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (Max),A,69.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.88
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (Min),A,45.38
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (Max),A,45.5
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.69
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-28.31
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.56
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96942
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.81048
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89337
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (Min),A,44.38
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (Max),A,44.38
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.38
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (Min),A,9.12
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (Max),A,9.12
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.12
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (Min),A,15.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (Max),A,15.12
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,164.5
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,170.38
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,247.88
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,249.12
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.38
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,132.75
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,133.12
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-24.12
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.62
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.81
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88745
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98883
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.979
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (Min),A,12.88
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (Max),A,19.12
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.38
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (Min),A,41.25
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (Max),A,41.38
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.38
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (Min),A,45.12
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (Max),A,45.38
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.12
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.69
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.13
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.75
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95392
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97919
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97714
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (Min),A,45.5
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (Max),A,45.62
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (Min),A,85.25
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (Max),A,86.25
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,85.75
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (Min),A,33.75
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (Max),A,33.88
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.88
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.69
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.5
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.44
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9657
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99442
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99158
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (Min),A,48.88
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (Max),A,49.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.88
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (Min),A,78.38
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (Max),A,78.5
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,78.5
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (Min),A,83.62
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (Max),A,83.62
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,83.62
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.94
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.75
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-38.19
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95203
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96597
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.81045
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (Min),A,33.88
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (Max),A,37.38
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.62
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (Min),A,19.75
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (Max),A,19.88
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.75
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (Min),A,8.25
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (Max),A,18.5
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.38
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,140.75
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,150.62
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,224.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,225.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,169.38
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,180.75
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.38
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.87
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.94
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99301
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96887
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96567
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,52.88
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,52.88
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.88
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,38.5
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,38.5
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,34.5
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,34.62
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.62
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.44
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.62
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.75
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96039
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91827
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95297
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (Min),A,48.38
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (Max),A,48.62
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.38
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (Min),A,46.25
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (Max),A,46.38
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.38
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (Min),A,24.62
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (Max),A,24.75
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.75
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.5
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.75
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.62
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97549
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99405
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99109
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
