Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (Min),A,62.88
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (Max),A,68.88
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.12
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (Min),A,74.88
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (Max),A,75.12
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (Min),A,95.62
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (Max),A,95.75
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,95.62
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.87
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.06
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.63
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9754
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88269
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9433
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (Min),A,39.38
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (Max),A,39.5
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.38
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (Min),A,11.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (Max),A,11.12
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (Min),A,16.5
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (Max),A,16.5
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,203.62
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,209.25
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,168.38
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,168.75
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.62
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,171.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,171.12
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.62
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.75
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.06
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86691
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99643
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96176
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,11.5
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,11.62
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.62
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,84.62
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,84.75
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,84.62
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,34.5
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,34.88
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.62
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.75
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.94
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93198
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96756
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.957
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (Min),A,39.75
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (Max),A,39.88
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.75
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (Min),A,64.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (Max),A,64.12
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.12
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (Min),A,30.88
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (Max),A,31.12
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.37
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.75
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.5
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95825
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99072
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9288
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (Min),A,52.12
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (Max),A,52.5
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.25
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (Min),A,63.38
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (Max),A,63.62
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (Min),A,39.62
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (Max),A,39.75
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.62
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.43
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.06
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-25.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97153
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86496
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.84845
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (Min),A,33.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (Max),A,33.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (Min),A,10.75
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (Max),A,10.75
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.75
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (Min),A,9.38
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (Max),A,9.5
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.38
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,136.12
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,136.5
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.25
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,221.5
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,221.75
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.62
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,114.25
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,114.88
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-27.62
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.13
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.25
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.83517
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97443
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96323
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,12.75
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,12.88
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.75
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,31.25
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,31.25
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.25
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,39.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,39.38
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.25
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.5
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.31
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.5
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92715
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96741
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98166
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (Min),A,33.75
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (Max),A,36.38
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.12
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (Min),A,58.5
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (Max),A,58.62
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (Min),A,35.25
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (Max),A,35.38
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.38
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.38
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9537
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9924
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89465
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (Min),A,50.62
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (Max),A,50.75
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.75
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (Min),A,64.38
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (Max),A,64.5
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (Min),A,32.38
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (Max),A,32.38
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.38
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.75
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.56
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.75
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98758
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92068
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96564
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (Min),A,49.25
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (Max),A,49.38
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.38
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (Min),A,9.25
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (Max),A,9.38
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.38
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (Min),A,17.12
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (Max),A,17.12
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.12
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,145.5
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,148.12
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.88
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,163.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,163.12
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,123.38
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,123.62
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-26.88
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.07
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.13
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82797
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91827
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95828
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (Min),A,11.75
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (Max),A,11.75
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.75
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (Min),A,20.62
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (Max),A,20.75
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.75
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (Min),A,40.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (Max),A,40.12
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.12
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.06
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.87
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84521
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96066
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89703
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (Min),A,27.25
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (Max),A,27.25
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.25
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (Min),A,65.5
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (Max),A,65.75
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.62
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (Min),A,14.5
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (Max),A,14.75
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.62
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.13
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.62
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.37
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94104
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98743
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92718
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (Min),A,48.75
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (Max),A,49.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.88
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (Min),A,50.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (Max),A,50.12
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.12
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (Min),A,41.12
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (Max),A,41.12
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.12
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.56
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.13
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.94
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96823
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96896
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98819
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (Min),A,31.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (Max),A,31.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (Min),A,15.38
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (Max),A,15.5
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.38
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (Min),A,27.88
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (Max),A,27.88
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.88
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,117.88
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,118.12
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,150.62
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,150.88
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.75
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,123.25
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,123.25
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.31
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.62
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.25
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94098
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89276
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97327
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (Min),A,19.38
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (Max),A,19.5
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (Min),A,20.12
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (Max),A,20.38
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.25
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (Min),A,49.88
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (Max),A,53.25
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.88
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.5
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.87
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.06
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86069
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93576
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89465
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (Min),A,27.25
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (Max),A,27.38
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.38
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (Min),A,46.5
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (Max),A,46.75
931331,Hepworth Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.62
