Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93735
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95373
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96042
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (Min),A,40.38
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (Max),A,40.5
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (Min),A,56.75
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (Max),A,56.88
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.75
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (Min),A,28.88
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (Max),A,28.88
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.88
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.19
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.62
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.13
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94064
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99158
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9621
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (Min),A,45.38
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (Max),A,45.62
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (Min),A,49.88
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (Max),A,49.88
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.88
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (Min),A,58.0
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (Max),A,58.0
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.56
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.44
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.43
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92096
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91913
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97482
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (Min),A,25.88
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (Max),A,25.88
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.88
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (Min),A,10.75
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (Max),A,10.88
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.88
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (Min),A,20.12
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (Max),A,20.12
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.12
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,123.5
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,123.62
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.62
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,143.5
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,143.62
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.62
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,145.25
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,145.38
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-24.12
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.19
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.75
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8461
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96704
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97955
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (Min),A,11.75
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (Max),A,11.88
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.75
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (Min),A,31.62
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (Max),A,33.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.12
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (Min),A,46.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (Max),A,46.25
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.87
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.07
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.32
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91342
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94141
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83731
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (Min),A,35.75
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (Max),A,35.88
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.75
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (Min),A,48.75
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (Max),A,48.88
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.75
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (Min),A,13.25
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (Max),A,13.25
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.25
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.69
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.37
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.13
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94733
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97748
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91925
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (Min),A,47.62
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (Max),A,47.75
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.62
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (Min),A,36.88
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (Max),A,37.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.88
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (Min),A,39.12
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (Max),A,39.25
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.12
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-25.56
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.13
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.63
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.84997
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91485
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95828
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (Min),A,19.12
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (Max),A,19.25
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.12
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (Min),A,11.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (Max),A,11.12
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (Min),A,16.38
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (Max),A,16.5
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,113.88
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,114.12
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,128.12
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,129.5
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.62
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,114.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,114.25
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.12
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.62
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.44
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.5
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85702
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92825
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94403
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (Min),A,12.62
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (Max),A,12.62
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.62
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (Min),A,22.38
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (Max),A,22.5
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (Min),A,27.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (Max),A,27.12
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.12
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.44
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.12
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90732
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91229
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8862
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (Min),A,35.62
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (Max),A,35.88
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.75
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (Min),A,40.88
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (Max),A,41.38
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.12
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (Min),A,14.62
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (Max),A,14.62
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.62
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.75
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.31
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.57
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9248
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97412
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93304
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (Min),A,46.12
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (Max),A,46.12
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.12
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (Min),A,35.75
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (Max),A,35.75
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.75
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (Min),A,41.88
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (Max),A,42.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.88
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.63
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.19
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.5
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92776
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8417
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94519
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (Min),A,29.25
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (Max),A,29.25
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.25
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (Min),A,9.75
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (Max),A,9.75
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.75
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (Min),A,15.75
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (Max),A,15.75
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.75
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,123.62
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,123.88
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.75
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,108.25
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,108.62
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,99.38
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,99.5
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.75
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.5
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.25
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88171
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89181
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9378
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (Min),A,12.38
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (Max),A,12.5
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (Min),A,20.75
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (Max),A,20.88
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.88
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (Min),A,30.12
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (Max),A,30.25
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.12
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.63
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.87
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.06
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94208
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95669
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85141
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (Min),A,42.12
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (Max),A,42.25
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.25
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (Min),A,60.25
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (Max),A,60.38
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.38
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (Min),A,14.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (Max),A,14.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.44
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.75
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.62
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94223
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97104
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91388
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (Min),A,47.75
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (Max),A,47.88
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.88
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (Min),A,33.75
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (Max),A,33.88
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.75
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (Min),A,39.5
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (Max),A,39.62
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.62
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.19
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.44
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.81
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94473
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86642
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97446
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (Min),A,30.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (Max),A,30.25
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.12
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (Min),A,10.25
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (Max),A,10.25
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.25
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (Min),A,23.88
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (Max),A,23.88
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.88
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,132.38
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,132.62
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.62
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,124.75
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,124.75
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.75
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,107.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,107.12
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.94
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.31
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.81
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95111
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91498
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95898
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (Min),A,19.38
