Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (Max),A,19.5
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.38
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (Min),A,19.75
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (Max),A,19.75
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.75
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (Min),A,34.25
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (Max),A,38.25
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.62
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.69
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.94
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.5
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90369
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92279
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9194
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (Min),A,35.25
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (Max),A,35.38
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.38
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (Min),A,43.25
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (Max),A,43.25
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.25
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (Min),A,13.88
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (Max),A,17.75
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.88
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-28.06
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.13
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82733
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96951
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87701
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (Min),A,32.5
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (Max),A,32.5
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (Min),A,33.75
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (Max),A,33.88
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.88
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (Min),A,33.25
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (Max),A,33.38
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.25
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.75
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.12
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.25
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91501
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86578
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98834
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (Min),A,28.5
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (Max),A,28.62
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (Min),A,9.38
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (Max),A,9.5
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.38
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (Min),A,34.5
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (Max),A,34.5
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,115.12
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,115.25
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.25
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,105.88
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,106.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,114.75
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,122.88
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.25
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.5
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.19
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.06
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87164
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93118
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87546
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (Min),A,12.5
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (Max),A,12.62
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (Min),A,20.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (Max),A,20.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (Min),A,21.75
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (Max),A,21.88
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.75
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.5
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-28.56
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.12
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94858
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.81732
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83212
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (Min),A,42.38
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (Max),A,42.38
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.38
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (Min),A,29.12
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (Max),A,29.12
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.12
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (Min),A,13.25
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (Max),A,13.38
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.38
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.69
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.69
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-27.82
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87808
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98041
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8099
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (Min),A,33.62
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (Max),A,33.62
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.62
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (Min),A,34.62
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (Max),A,34.75
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.62
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (Min),A,26.5
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (Max),A,26.5
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.25
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.63
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.06
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91925
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94284
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88397
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (Min),A,29.5
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (Max),A,29.5
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (Min),A,15.88
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (Max),A,15.88
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.88
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (Min),A,10.62
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (Max),A,10.62
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.62
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,117.88
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,118.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.88
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,98.25
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,98.38
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.25
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,72.12
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,72.38
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.5
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.88
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.75
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87417
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87744
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91046
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (Min),A,11.25
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (Max),A,11.38
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.38
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (Min),A,15.38
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (Max),A,15.38
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.38
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (Min),A,23.12
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (Max),A,23.25
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.12
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.19
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.44
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.75
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94257
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.75
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83844
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (Min),A,43.75
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (Max),A,43.88
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.88
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (Min),A,25.12
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (Max),A,25.12
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.12
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (Min),A,13.25
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (Max),A,13.25
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.25
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.68
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.25
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-29.88
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87976
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98795
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79431
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (Min),A,32.5
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (Max),A,32.62
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.62
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (Min),A,43.62
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (Max),A,43.62
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.62
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (Min),A,25.38
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (Max),A,25.38
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.38
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.06
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.12
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-31.44
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92749
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8504
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.78354
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (Min),A,30.62
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (Max),A,30.62
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.62
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (Min),A,10.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (Max),A,10.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (Min),A,7.62
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (Max),A,7.62
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.62
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,118.12
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,118.12
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.12
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,91.25
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,91.38
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,69.12
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,69.12
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-24.31
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.81
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.44
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.83954
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92541
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86148
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (Min),A,9.62
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (Max),A,9.75
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.62
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (Min),A,23.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (Max),A,23.12
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.12
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (Min),A,18.25
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (Max),A,18.38
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.38
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.31
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.56
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.56
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8855
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.73745
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84292
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (Min),A,31.25
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (Max),A,31.38
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.25
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (Min),A,25.38
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (Max),A,25.5
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.38
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (Min),A,14.75
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (Max),A,14.75
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.75
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.5
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.06
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.69
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88629
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98697
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84042
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (Min),A,33.75
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (Max),A,33.75
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.75
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (Min),A,45.12
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (Max),A,45.25
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.25
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (Min),A,27.75
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (Max),A,27.75
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.75
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.18
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.81
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-38.25
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9093
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95108
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.73245
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (Min),A,28.75
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (Max),A,28.88
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.88
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (Min),A,15.62
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (Max),A,15.75
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.62
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (Min),A,7.38
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (Max),A,7.38
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.38
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,103.5
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,103.62
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,106.5
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,106.75
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,68.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,68.12
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.69
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
