Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.31
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.31
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86056
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89606
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91708
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (Min),A,9.75
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (Max),A,9.88
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.88
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (Min),A,18.25
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (Max),A,18.25
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.25
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (Min),A,21.5
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (Max),A,27.12
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.62
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.12
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-30.44
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.88
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85641
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.80374
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81985
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (Min),A,30.5
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (Max),A,30.62
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (Min),A,24.25
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (Max),A,24.38
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.25
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (Min),A,12.75
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (Max),A,13.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.88
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.19
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.75
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-30.63
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8844
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9856
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79083
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (Min),A,32.12
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (Max),A,32.25
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.12
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (Min),A,44.12
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (Max),A,44.12
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.12
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (Min),A,25.12
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (Max),A,25.25
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.12
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.5
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.94
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-35.06
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9357
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85046
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.76342
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (Min),A,29.88
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (Max),A,29.88
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.88
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (Min),A,9.5
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (Max),A,9.5
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (Min),A,7.25
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (Max),A,7.38
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.25
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,102.12
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,102.25
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,94.12
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,94.38
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.25
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,66.5
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,71.38
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-26.75
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.56
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.83536
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91006
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8829
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (Min),A,9.62
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (Max),A,9.75
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.62
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (Min),A,19.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (Max),A,19.12
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.12
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (Min),A,18.62
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (Max),A,18.62
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.62
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.38
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.44
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.06
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87823
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8417
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.74652
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (Min),A,31.5
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (Max),A,31.62
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.62
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (Min),A,24.12
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (Max),A,24.25
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.12
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (Min),A,12.38
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (Max),A,12.62
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.06
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.25
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-33.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92193
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97662
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78076
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (Min),A,40.88
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (Max),A,41.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.88
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (Min),A,42.75
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (Max),A,42.75
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.75
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (Min),A,24.75
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (Max),A,24.88
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.88
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.57
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.94
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-43.62
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94253
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94574
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.66925
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (Min),A,34.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (Max),A,34.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (Min),A,15.5
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (Max),A,15.5
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (Min),A,7.5
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (Max),A,7.5
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,115.75
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,116.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,100.5
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,100.62
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,62.88
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,63.12
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-32.87
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.44
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.12
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.78296
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87845
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87808
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.12
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.12
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.12
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (Min),A,18.25
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (Max),A,18.25
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.25
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (Min),A,18.38
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (Max),A,18.38
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.38
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.62
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.31
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.94
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89053
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88611
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88861
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (Min),A,33.12
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (Max),A,33.12
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.12
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (Min),A,32.5
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (Max),A,32.62
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.62
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (Min),A,12.88
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (Max),A,13.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-28.25
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.56
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-34.94
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83386
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96872
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.75412
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (Min),A,30.38
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (Max),A,30.5
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.38
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (Min),A,34.38
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (Max),A,34.5
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.38
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (Min),A,23.5
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (Max),A,23.62
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.25
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.31
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-24.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90665
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86627
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89236
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (Min),A,28.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (Max),A,28.12
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.12
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (Min),A,9.75
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (Max),A,9.88
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.88
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (Min),A,11.75
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (Max),A,11.75
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.75
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,100.38
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,100.5
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,94.38
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,94.62
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,66.12
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,66.25
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.69
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.56
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82354
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8565
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87353
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (Min),A,10.62
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (Max),A,10.62
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.62
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (Min),A,18.25
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (Max),A,18.25
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.25
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (Min),A,18.75
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (Max),A,21.88
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.63
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.81
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94147
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87314
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86658
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (Min),A,40.12
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (Max),A,40.25
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.12
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (Min),A,31.12
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (Max),A,31.25
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.25
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (Min),A,12.88
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (Max),A,12.88
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.88
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.88
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.81
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-34.75
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89432
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96942
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76132
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (Min),A,38.5
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (Max),A,38.62
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (Min),A,33.25
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (Max),A,33.38
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.38
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (Min),A,24.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (Max),A,24.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.94
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.75
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-35.56
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91431
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97012
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.76272
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (Min),A,27.25
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (Max),A,27.38
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.38
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (Min),A,17.12
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (Max),A,17.25
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.25
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (Min),A,6.75
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (Max),A,6.88
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.75
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
