Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,116.25
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,116.5
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.38
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,99.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,99.12
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,62.25
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,65.25
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.25
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.94
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.37
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96802
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89529
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93124
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (Min),A,22.75
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (Max),A,23.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.88
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (Min),A,18.25
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (Max),A,19.62
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.12
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (Min),A,28.12
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (Max),A,28.25
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.25
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.25
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.5
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95679
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.70675
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84692
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (Min),A,47.38
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (Max),A,54.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.12
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (Min),A,24.12
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (Max),A,24.25
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.12
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (Min),A,13.38
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (Max),A,13.38
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.38
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.44
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.5
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-34.37
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91675
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96323
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.75711
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (Min),A,42.5
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (Max),A,42.5
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (Min),A,32.62
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (Max),A,32.62
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.62
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (Min),A,24.62
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (Max),A,24.75
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.75
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.69
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-32.69
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92193
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83581
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.79068
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (Min),A,27.75
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (Max),A,27.88
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.88
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (Min),A,9.75
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (Max),A,9.75
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.75
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (Min),A,6.88
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (Max),A,6.88
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.88
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,140.5
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,146.75
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.12
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,83.12
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,84.25
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,72.38
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,72.62
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.13
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.25
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9743
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88174
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90384
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (Min),A,22.5
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (Max),A,22.62
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.62
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (Min),A,18.38
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (Max),A,18.5
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.38
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (Min),A,21.88
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (Max),A,22.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.25
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-34.31
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.38
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94748
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.77731
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82611
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (Min),A,39.75
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (Max),A,39.88
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.88
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (Min),A,25.62
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (Max),A,25.75
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.62
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (Min),A,13.62
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (Max),A,13.75
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.62
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.5
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.19
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.5
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93954
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96506
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82623
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (Min),A,44.5
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (Max),A,44.5
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (Min),A,32.12
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (Max),A,32.25
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.25
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (Min),A,27.5
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (Max),A,27.62
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.44
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-36.44
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-53.38
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91836
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.7546
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.55688
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (Min),A,28.25
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (Max),A,28.25
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.25
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (Min),A,9.12
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (Max),A,9.12
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.12
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (Min),A,7.25
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (Max),A,7.38
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.38
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,134.88
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,135.12
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,83.88
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,84.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,69.62
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,69.75
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.06
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.31
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.06
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.83496
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81784
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83301
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (Min),A,9.25
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (Max),A,9.38
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.38
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (Min),A,15.75
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (Max),A,15.88
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.88
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (Min),A,17.75
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (Max),A,18.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.88
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.44
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.88
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.44
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8735
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88226
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88815
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (Min),A,31.38
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (Max),A,31.5
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.38
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (Min),A,32.62
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (Max),A,32.62
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.62
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (Min),A,14.5
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (Max),A,14.5
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.81
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.88
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-27.88
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9393
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98654
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83413
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (Min),A,43.25
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (Max),A,43.38
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.38
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (Min),A,38.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (Max),A,38.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (Min),A,26.62
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (Max),A,26.75
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.62
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.75
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-31.06
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90463
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86816
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.79944
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (Min),A,27.88
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (Max),A,28.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.88
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (Min),A,8.88
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (Max),A,9.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (Min),A,7.5
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (Max),A,7.62
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.62
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,111.5
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,111.75
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.62
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,92.75
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,92.88
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,66.5
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,66.75
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-33.81
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.69
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.12
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.76266
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85473
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85953
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (Min),A,8.88
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (Max),A,9.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.88
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (Min),A,16.62
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (Max),A,16.75
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.75
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (Min),A,17.12
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (Max),A,19.88
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.75
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.56
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.56
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.19
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91156
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87362
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84082
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (Min),A,36.75
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (Max),A,36.88
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.88
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (Min),A,33.25
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (Max),A,33.38
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.38
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (Min),A,13.12
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (Max),A,13.12
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.12
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.5
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,2.19
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.38
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90713
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99094
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86178
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (Min),A,33.88
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (Max),A,34.12
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (Min),A,48.12
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (Max),A,48.12
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.12
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (Min),A,27.5
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (Max),A,27.62
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.62
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.62
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.94
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-34.56
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90237
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8887
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.77816
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (Min),A,23.38
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (Max),A,23.5
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (Min),A,9.25
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (Max),A,9.25
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.25
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (Min),A,8.12
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (Max),A,8.12
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.12
