Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,102.88
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,103.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,104.38
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,104.38
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,65.88
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,68.62
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-32.87
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.88
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.76895
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86487
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85077
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.25
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.25
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.25
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (Min),A,16.75
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (Max),A,16.75
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.75
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (Min),A,17.5
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (Max),A,17.5
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.44
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.81
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94223
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87671
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91217
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (Min),A,44.38
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (Max),A,44.38
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.38
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (Min),A,33.12
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (Max),A,33.12
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.12
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (Min),A,19.5
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (Max),A,19.88
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.75
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.44
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.94
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.12
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87503
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98999
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84283
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (Min),A,30.88
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (Max),A,31.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.88
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (Min),A,48.62
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (Max),A,48.62
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.62
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (Min),A,27.38
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (Max),A,27.5
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.38
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-25.06
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.44
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-28.12
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.8793
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8772
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.83883
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (Min),A,23.88
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (Max),A,24.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (Min),A,10.12
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (Max),A,10.12
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.12
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (Min),A,7.38
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (Max),A,7.5
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,107.88
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,108.12
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,106.38
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,106.38
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.38
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,71.75
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,72.12
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-33.81
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-31.93
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.76754
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88214
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.77588
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (Min),A,9.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (Max),A,9.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (Min),A,18.38
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (Max),A,18.38
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.38
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (Min),A,17.12
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (Max),A,17.12
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.12
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.5
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.19
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.13
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90246
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90732
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94162
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (Min),A,33.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (Max),A,33.12
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (Min),A,36.75
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (Max),A,36.88
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.75
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (Min),A,19.88
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (Max),A,20.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.94
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.12
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-34.13
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84912
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99048
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.75241
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (Min),A,31.38
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (Max),A,31.38
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.38
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (Min),A,48.5
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (Max),A,48.5
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (Min),A,24.38
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (Max),A,24.38
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.38
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.88
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.69
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-34.75
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90103
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89483
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.77612
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (Min),A,23.38
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (Max),A,23.5
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (Min),A,10.12
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (Max),A,10.12
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.12
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (Min),A,7.62
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (Max),A,7.62
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.62
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,96.62
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,96.75
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,111.62
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,111.88
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,68.12
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,68.38
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.25
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-33.44
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.06
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.75
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.79724
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84723
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92837
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (Min),A,9.75
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (Max),A,9.75
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.75
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (Min),A,17.25
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (Max),A,17.38
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.38
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (Min),A,24.88
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (Max),A,25.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.75
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.56
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.37
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89462
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92346
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92078
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (Min),A,33.5
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (Max),A,33.62
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (Min),A,41.38
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (Max),A,41.5
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.38
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (Min),A,13.75
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (Max),A,13.88
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.75
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.81
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.69
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-35.75
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84649
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99133
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.74304
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (Min),A,30.75
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (Max),A,30.88
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.75
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (Min),A,47.75
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (Max),A,47.75
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.75
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (Min),A,24.62
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (Max),A,24.75
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.75
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.69
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.75
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-33.94
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89084
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87405
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.77044
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (Min),A,23.62
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (Max),A,23.75
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.75
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (Min),A,10.62
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (Max),A,10.62
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.62
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (Min),A,7.12
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (Max),A,7.12
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.12
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,97.5
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,97.88
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,114.62
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,114.75
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,69.5
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,69.75
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.63
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.81
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.56
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.81869
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87964
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84323
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (Min),A,9.62
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (Max),A,9.62
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.62
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (Min),A,18.88
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (Max),A,18.88
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.88
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (Min),A,18.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (Max),A,18.12
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.5
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.5
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.5
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91733
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91128
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87521
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (Min),A,33.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (Max),A,33.5
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.25
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (Min),A,35.62
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (Max),A,35.62
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.62
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (Min),A,12.5
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (Max),A,12.5
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-28.19
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.38
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-27.38
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84091
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98587
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82794
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (Min),A,31.88
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (Max),A,32.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (Min),A,38.38
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (Max),A,38.5
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.38
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (Min),A,28.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (Max),A,28.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-24.38
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-36.25
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-29.56
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87979
