Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.76165
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.79452
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (Min),A,22.75
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (Max),A,22.75
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.75
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (Min),A,9.38
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (Max),A,9.38
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.38
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (Min),A,8.12
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (Max),A,8.25
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.25
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,97.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,97.62
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.25
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,100.5
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,100.5
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,66.88
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,66.88
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-33.69
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.69
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.12
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.77697
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91037
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88797
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (Min),A,9.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (Max),A,9.12
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.12
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (Min),A,18.62
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (Max),A,19.25
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.12
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (Min),A,18.25
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (Max),A,18.38
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.25
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.62
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.94
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.94
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86777
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.75045
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87189
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (Min),A,30.5
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (Max),A,30.62
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.62
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (Min),A,24.5
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (Max),A,24.62
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (Min),A,13.25
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (Max),A,13.38
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.38
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.62
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.5
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.81
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87289
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98758
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82269
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (Min),A,30.25
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (Max),A,30.38
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.25
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (Min),A,38.75
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (Max),A,38.75
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.75
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (Min),A,27.75
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (Max),A,27.75
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.75
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.5
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.88
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-25.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91781
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89764
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.85251
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (Min),A,29.88
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (Max),A,30.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (Min),A,14.75
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (Max),A,14.75
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.75
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (Min),A,7.88
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (Max),A,8.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.88
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,99.75
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,99.88
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,93.12
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,93.75
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,67.12
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,67.38
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.25
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-38.56
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.81
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.81
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.71881
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.931
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84594
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (Min),A,9.12
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (Max),A,9.25
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.12
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (Min),A,17.75
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (Max),A,18.88
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.62
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (Min),A,18.12
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (Max),A,18.38
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.25
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.31
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.94
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.37
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89071
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.7413
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94855
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (Min),A,32.25
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (Max),A,32.5
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.38
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (Min),A,25.12
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (Max),A,25.25
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.12
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (Min),A,21.25
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (Max),A,21.25
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.25
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.81
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,2.94
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-27.44
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85864
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98737
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83023
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (Min),A,28.38
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (Max),A,28.38
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.38
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (Min),A,40.88
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (Max),A,41.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (Min),A,28.5
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (Max),A,28.5
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.12
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.56
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-41.19
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91724
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90332
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.69143
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (Min),A,33.75
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (Max),A,33.88
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.75
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (Min),A,9.75
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (Max),A,9.75
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.75
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (Min),A,7.38
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (Max),A,7.38
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.38
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,103.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,103.25
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.25
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,89.62
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,90.88
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,74.75
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,74.88
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-34.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.88
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.12
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.76956
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.80713
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8659
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.38
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.5
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,13.25
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,14.38
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.12
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,18.25
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,18.38
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.38
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.62
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.94
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.62
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89401
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.76248
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86069
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (Min),A,32.62
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (Max),A,32.88
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.75
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (Min),A,24.75
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (Max),A,24.88
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.88
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (Min),A,13.62
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (Max),A,13.62
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.62
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.62
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.75
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.62
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86166
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98724
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80636
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (Min),A,30.38
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (Max),A,30.62
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (Min),A,39.88
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (Max),A,40.12
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.12
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (Min),A,24.5
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (Max),A,24.75
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.19
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.63
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-39.13
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95557
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95334
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.71301
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (Min),A,43.12
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (Max),A,43.38
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.25
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (Min),A,16.38
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (Max),A,16.62
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (Min),A,7.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (Max),A,7.12
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.12
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,115.12
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,115.25
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.25
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,90.38
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,92.12
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,63.38
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,63.75
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.88
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.31
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.12
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86081
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.77688
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90811
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (Min),A,9.25
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (Max),A,9.25
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.25
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (Min),A,14.5
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (Max),A,15.25
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (Min),A,21.75
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (Max),A,21.75
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.75
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.56
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92248
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89633
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93194
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (Min),A,36.88
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (Max),A,37.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.88
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (Min),A,31.5
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (Max),A,31.62
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (Min),A,13.12
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (Max),A,19.88
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.88
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.5
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.94
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-29.62
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87439
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99249
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80838
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (Min),A,31.5
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (Max),A,31.5
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (Min),A,48.25
