Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (Max),A,48.38
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.25
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (Min),A,26.12
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (Max),A,26.25
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.12
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.31
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.19
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.06
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96255
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.84732
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95547
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (Min),A,37.62
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (Max),A,39.62
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.88
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (Min),A,10.5
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (Max),A,10.62
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (Min),A,14.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (Max),A,14.5
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.12
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,114.88
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,116.75
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,101.38
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,102.5
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,75.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,80.5
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-27.32
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.25
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.62
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82846
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81567
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80966
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (Min),A,9.25
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (Max),A,9.38
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.25
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (Min),A,15.25
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (Max),A,16.38
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (Min),A,17.88
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (Max),A,18.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.88
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-30.19
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.82
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90518
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.80435
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82599
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (Min),A,36.38
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (Max),A,36.62
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (Min),A,25.38
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (Max),A,25.38
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.38
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (Min),A,12.75
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (Max),A,12.88
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.75
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.25
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.94
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-30.06
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87512
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99063
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.7995
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (Min),A,32.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (Max),A,32.12
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (Min),A,46.88
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (Max),A,46.88
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.88
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (Min),A,27.25
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (Max),A,27.25
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.25
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.56
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.25
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-39.13
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97266
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9237
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.72854
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (Min),A,51.12
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (Max),A,51.38
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.25
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (Min),A,16.12
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (Max),A,16.12
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.12
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (Min),A,6.75
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (Max),A,6.75
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.75
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,128.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,128.12
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,100.25
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,101.75
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,64.75
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,64.88
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-26.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.12
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.94
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.83801
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89001
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93292
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (Min),A,9.5
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (Max),A,9.62
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.62
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (Min),A,17.5
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (Max),A,18.88
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.12
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (Min),A,28.38
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (Max),A,28.62
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.62
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-33.06
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.75
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89175
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.78381
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91693
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (Min),A,30.75
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (Max),A,31.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.88
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (Min),A,25.38
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (Max),A,25.5
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.38
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (Min),A,13.25
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (Max),A,13.38
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.38
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.38
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.88
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-31.75
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87729
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98639
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78589
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (Min),A,32.75
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (Max),A,33.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.88
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (Min),A,37.5
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (Max),A,37.62
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (Min),A,25.12
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (Max),A,25.25
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.25
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.81
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-34.31
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-34.25
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97302
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.7778
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.77957
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (Min),A,49.62
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (Max),A,49.88
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.75
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (Min),A,9.38
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (Max),A,9.38
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.38
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (Min),A,7.62
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (Max),A,7.62
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.62
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,121.88
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,122.25
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.12
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,87.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,88.25
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,74.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,74.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.56
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.69
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.94
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89227
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88504
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83191
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (Min),A,10.5
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (Max),A,10.5
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (Min),A,16.38
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (Max),A,17.5
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (Min),A,18.5
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (Max),A,18.62
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.62
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.75
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.69
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.5
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90979
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92502
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89218
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (Min),A,37.25
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (Max),A,37.38
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.38
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (Min),A,34.12
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (Max),A,34.12
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.12
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (Min),A,14.25
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (Max),A,14.38
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.38
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.19
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.62
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-29.06
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87552
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98642
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82644
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (Min),A,32.25
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (Max),A,32.38
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.38
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (Min),A,39.12
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (Max),A,39.5
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.38
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (Min),A,30.25
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (Max),A,30.38
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.25
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.56
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-29.5
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-36.94
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97974
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.81332
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.74087
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (Min),A,52.38
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (Max),A,52.5
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.5
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (Min),A,10.12
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (Max),A,10.25
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.12
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (Min),A,8.62
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (Max),A,8.88
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.75
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,131.5
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,131.62
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.62
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,98.12
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,99.12
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,71.75
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,71.88
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.75
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.31
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.5
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96963
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92694
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87271
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (Min),A,22.62
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (Max),A,22.75
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.62
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (Min),A,18.12
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (Max),A,21.25
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.75
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (Min),A,19.62
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (Max),A,19.75
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.75
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.38
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.37
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.69
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91116
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89191
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93555
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (Min),A,34.12
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (Max),A,34.25
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.12
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (Min),A,25.62
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (Max),A,25.62
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.62
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (Min),A,20.88
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (Max),A,20.88
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.88
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.88
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.94
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.75
