Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84753
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98633
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94122
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (Min),A,32.5
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (Max),A,32.5
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (Min),A,40.38
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (Max),A,40.5
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (Min),A,46.12
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (Max),A,46.38
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.25
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.37
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-35.5
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-28.69
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97366
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.76699
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.81125
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (Min),A,52.62
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (Max),A,52.62
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.62
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (Min),A,9.88
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (Max),A,10.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.88
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (Min),A,8.25
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (Max),A,8.25
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.25
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,140.75
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,140.88
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.75
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,92.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,95.12
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,94.62
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,94.88
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.25
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.25
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97336
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8392
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92746
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (Min),A,23.12
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (Max),A,23.25
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.12
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (Min),A,16.25
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (Max),A,17.38
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (Min),A,27.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (Max),A,27.38
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.12
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.75
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.31
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.69
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87143
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93271
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95129
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (Min),A,30.38
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (Max),A,30.5
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (Min),A,40.25
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (Max),A,40.38
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.25
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (Min),A,21.62
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (Max),A,21.62
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.62
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,3.12
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.19
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8674
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98532
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94049
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (Min),A,31.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (Max),A,31.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (Min),A,40.62
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (Max),A,40.88
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.62
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (Min),A,43.88
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (Max),A,44.12
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.19
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.19
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-28.12
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97397
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93164
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.83017
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (Min),A,50.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (Max),A,50.12
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.12
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (Min),A,12.12
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (Max),A,12.25
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.25
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (Min),A,7.38
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (Max),A,7.5
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,133.38
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,133.5
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,107.25
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,108.62
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,100.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,100.38
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.12
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-32.25
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.25
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.69
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.77594
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79174
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96301
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (Min),A,9.38
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (Max),A,9.38
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.38
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (Min),A,16.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (Max),A,16.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (Min),A,37.38
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (Max),A,37.5
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-35.56
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.69
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.13
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.75799
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9158
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93136
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (Min),A,24.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (Max),A,24.25
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (Min),A,40.62
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (Max),A,40.75
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.62
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (Min),A,21.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (Max),A,21.12
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-28.31
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,2.19
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.94
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81805
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98407
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95142
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (Min),A,28.38
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (Max),A,28.5
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (Min),A,41.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (Max),A,41.12
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.12
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (Min),A,51.62
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (Max),A,51.62
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.62
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.56
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.31
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.88
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9758
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.84692
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.86294
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (Min),A,51.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (Max),A,51.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (Min),A,10.12
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (Max),A,10.12
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.12
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (Min),A,8.25
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (Max),A,8.25
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.25
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,110.12
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,110.38
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.25
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,105.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,105.12
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.12
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,118.12
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,118.25
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.25
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.5
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.5
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.79794
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.77722
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87701
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (Min),A,9.12
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (Max),A,9.25
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.25
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (Min),A,14.5
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (Max),A,14.5
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (Min),A,19.88
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (Max),A,20.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.88
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.5
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.63
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.12
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82068
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94418
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91217
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (Min),A,25.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (Max),A,25.25
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.12
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (Min),A,48.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (Max),A,48.12
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (Min),A,15.12
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (Max),A,15.25
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.12
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.44
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,2.31
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.63
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86526
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98511
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95438
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (Min),A,31.62
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (Max),A,31.62
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.62
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (Min),A,40.75
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (Max),A,40.88
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.88
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (Min),A,52.75
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (Max),A,53.12
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.88
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.75
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.75
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.69
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97839
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.84662
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93725
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (Min),A,52.88
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (Max),A,53.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.88
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (Min),A,11.5
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (Max),A,11.62
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (Min),A,15.12
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (Max),A,15.25
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.25
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,116.75
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,117.12
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,112.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,112.38
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,102.62
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,103.25
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-28.25
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-36.19
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.25
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.81305
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.73291
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88968
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (Min),A,9.75
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (Max),A,9.75
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.75
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (Min),A,14.38
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (Max),A,14.38
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.38
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (Min),A,19.75
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (Max),A,19.88
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.75
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.88
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.19
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.25
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88186
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92956
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88476
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
