Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (Min),A,32.38
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (Max),A,32.62
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (Min),A,40.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (Max),A,40.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (Min),A,14.38
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (Max),A,14.5
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.38
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.31
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.38
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.13
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91348
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99039
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95636
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (Min),A,35.38
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (Max),A,35.38
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.38
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (Min),A,49.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (Max),A,49.12
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (Min),A,53.62
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (Max),A,53.75
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.62
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.63
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.87
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.12
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97134
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95233
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91589
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (Min),A,52.12
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (Max),A,52.25
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.12
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (Min),A,19.25
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (Max),A,19.38
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.25
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (Min),A,14.88
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (Max),A,14.88
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.88
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,128.62
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,128.88
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.75
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,119.75
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,119.75
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.75
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,102.5
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,102.5
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.25
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.56
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85141
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89587
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88525
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (Min),A,9.5
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (Max),A,9.5
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (Min),A,20.75
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (Max),A,20.75
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.75
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (Min),A,20.25
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (Max),A,20.38
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.25
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.19
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.44
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.38
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9284
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95276
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90332
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (Min),A,38.62
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (Max),A,38.75
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.62
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (Min),A,46.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (Max),A,46.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (Min),A,15.5
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (Max),A,15.62
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.62
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.19
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.5
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.87
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91299
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98993
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95871
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (Min),A,40.5
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (Max),A,40.62
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (Min),A,47.5
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (Max),A,47.5
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (Min),A,57.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (Max),A,57.12
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.5
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.38
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.19
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97598
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87036
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93048
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (Min),A,53.25
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (Max),A,53.38
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.38
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (Min),A,12.12
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (Max),A,12.25
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.25
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (Min),A,14.88
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (Max),A,15.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.88
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,141.38
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,141.5
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.38
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,125.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,125.12
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,107.5
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,107.62
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.62
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-36.19
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.06
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.31
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.73272
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92377
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87799
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (Min),A,8.25
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (Max),A,8.38
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.25
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (Min),A,21.62
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (Max),A,21.62
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.62
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (Min),A,20.25
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (Max),A,20.5
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.38
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.81
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.12
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.81
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89062
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91894
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85095
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (Min),A,32.25
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (Max),A,32.38
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.25
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (Min),A,40.12
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (Max),A,40.5
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.25
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (Min),A,14.25
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (Max),A,14.5
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.38
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.06
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.56
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86184
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98175
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95428
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (Min),A,34.25
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (Max),A,34.38
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.25
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (Min),A,36.38
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (Max),A,37.75
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.38
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (Min),A,56.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (Max),A,56.12
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.12
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.75
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.94
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.44
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98065
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93741
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94537
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (Min),A,52.5
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (Max),A,52.62
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.5
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (Min),A,18.5
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (Max),A,18.5
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (Min),A,15.25
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (Max),A,15.25
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.25
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,125.5
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,125.62
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,115.75
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,116.75
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,105.5
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,105.62
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.62
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-31.06
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.57
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.80639
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91086
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90246
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.62
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.88
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.75
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (Min),A,17.88
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (Max),A,17.88
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.88
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (Min),A,21.75
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (Max),A,21.88
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.88
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.06
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.37
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.62
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.79071
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97345
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85409
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (Min),A,23.12
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (Max),A,23.25
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.12
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (Min),A,63.5
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (Max),A,69.75
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.12
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (Min),A,15.5
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (Max),A,15.62
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.19
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.69
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88074
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98312
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96646
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (Min),A,37.88
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (Max),A,37.88
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.88
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (Min),A,37.12
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (Max),A,37.38
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.25
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (Min),A,61.5
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (Max),A,61.62
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.62
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.25
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.19
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-30.63
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98294
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87393
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.79883
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (Min),A,53.5
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (Max),A,53.75
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.62
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (Min),A,12.5
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (Max),A,12.62
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.62
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (Min),A,8.5
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (Max),A,8.75
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.62
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,121.88
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,122.25
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.12
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,130.12
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,136.38
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.62
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,106.5
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,106.75
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-31.13
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.38
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.88
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.78219
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86743
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8378
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (Min),A,9.5
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (Max),A,9.75
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.62
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (Min),A,16.88
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (Max),A,18.12
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.38
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (Min),A,19.5
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (Max),A,19.5
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
