Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.81
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.88
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.25
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92959
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91083
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86429
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (Min),A,38.88
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (Max),A,38.88
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.88
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (Min),A,43.62
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (Max),A,43.75
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.75
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (Min),A,15.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (Max),A,15.12
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.12
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.68
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.5
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.37
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88956
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98178
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96527
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (Min),A,35.88
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (Max),A,35.88
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.88
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (Min),A,37.25
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (Max),A,37.38
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.25
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (Min),A,61.5
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (Max),A,61.75
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.62
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.06
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.63
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-24.19
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9779
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95554
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.86639
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (Min),A,53.88
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (Max),A,53.88
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.88
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (Min),A,19.5
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (Max),A,19.62
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.62
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (Min),A,10.12
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (Max),A,10.25
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.12
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,137.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,137.12
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.12
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,115.75
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,117.12
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.38
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,105.25
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,105.62
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-28.5
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.56
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.87
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.80166
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86914
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95001
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (Min),A,9.5
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (Max),A,9.62
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.62
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (Min),A,17.25
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (Max),A,18.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.75
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (Min),A,31.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (Max),A,31.12
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.12
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.06
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.06
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83621
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97263
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88638
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (Min),A,26.38
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (Max),A,26.38
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.38
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (Min),A,60.88
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (Max),A,61.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (Min),A,15.75
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (Max),A,15.75
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.75
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.94
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.69
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.75
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87866
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98151
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96667
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (Min),A,34.75
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (Max),A,34.88
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.75
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (Min),A,37.12
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (Max),A,37.62
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (Min),A,61.88
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (Max),A,62.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.88
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.63
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.06
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.62
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98233
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95419
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.8815
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (Min),A,55.75
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (Max),A,56.12
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (Min),A,21.38
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (Max),A,21.5
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (Min),A,11.12
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (Max),A,12.12
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,124.75
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,124.75
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.75
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,135.38
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,136.5
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.25
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,119.5
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,120.62
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.88
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-27.75
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.44
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.31
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.81308
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84164
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96555
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (Min),A,9.5
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (Max),A,9.62
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (Min),A,15.38
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (Max),A,15.5
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.38
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (Min),A,35.75
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (Max),A,35.75
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.75
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.94
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.44
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.81
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88858
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94861
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85898
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (Min),A,32.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (Max),A,32.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (Min),A,42.75
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (Max),A,42.75
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.75
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (Min),A,15.38
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (Max),A,15.38
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.38
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.69
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.81
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.19
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88501
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98129
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97137
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (Min),A,35.75
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (Max),A,35.88
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.88
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (Min),A,37.12
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (Max),A,37.25
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.25
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (Min),A,68.62
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (Max),A,68.62
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.62
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.56
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.37
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.5
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96524
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96918
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99014
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (Min),A,48.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (Max),A,48.12
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.12
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (Min),A,28.62
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (Max),A,28.62
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.62
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (Min),A,36.75
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (Max),A,36.75
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.75
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,124.62
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,124.75
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,122.38
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,122.62
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,155.75
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,155.88
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.88
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-34.13
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.25
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.25
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.75491
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82168
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9679
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (Min),A,9.88
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (Max),A,9.88
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.88
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (Min),A,15.88
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (Max),A,16.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (Min),A,40.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (Max),A,40.88
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.12
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.44
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.94
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.81451
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87668
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91019
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (Min),A,25.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (Max),A,25.12
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (Min),A,34.75
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (Max),A,34.75
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.75
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (Min),A,19.25
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (Max),A,19.38
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.25
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.75
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.81
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91705
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98169
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96146
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (Min),A,37.88
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (Max),A,38.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (Min),A,40.12
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (Max),A,40.38
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.25
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (Min),A,60.5
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (Max),A,60.62
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.62
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.87
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-32.69
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.31
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96838
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.78708
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95184
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (Min),A,47.25
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (Max),A,47.38
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.38
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (Min),A,12.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (Max),A,12.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (Min),A,18.62
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (Max),A,18.62
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.62
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,118.62
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,118.88
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.75
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,100.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,100.12
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,138.38
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,139.25
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-41.63
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.81
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.44
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.6871
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8244
