Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89178
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (Min),A,9.5
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (Max),A,9.75
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.62
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (Min),A,15.62
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (Max),A,15.75
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.62
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (Min),A,22.88
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (Max),A,22.88
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.88
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.69
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.44
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.5
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95071
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85745
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81518
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (Min),A,48.25
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (Max),A,48.25
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.25
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (Min),A,34.75
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (Max),A,35.12
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (Min),A,14.62
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (Max),A,14.75
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.75
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.38
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.25
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.37
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89407
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98657
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96005
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (Min),A,39.38
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (Max),A,39.5
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.38
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (Min),A,46.5
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (Max),A,48.25
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (Min),A,58.5
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (Max),A,58.75
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.62
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.69
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-28.88
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.88
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97766
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83667
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.87485
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (Min),A,47.62
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (Max),A,47.75
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.62
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (Min),A,13.5
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (Max),A,13.62
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.62
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (Min),A,10.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (Max),A,10.12
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,143.12
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,143.38
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.25
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,107.25
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,108.88
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,105.38
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,105.62
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.81
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.44
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.5
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93149
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89032
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90127
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (Min),A,17.88
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (Max),A,18.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.88
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (Min),A,19.12
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (Max),A,19.25
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.12
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (Min),A,23.38
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (Max),A,23.5
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.56
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.37
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.63
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85199
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94965
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94827
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (Min),A,29.62
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (Max),A,29.75
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.62
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (Min),A,50.25
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (Max),A,50.75
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (Min),A,23.62
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (Max),A,23.75
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.62
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.25
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.88
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.81
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91406
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98264
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96225
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (Min),A,44.88
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (Max),A,45.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (Min),A,40.38
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (Max),A,40.38
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.38
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (Min),A,58.62
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (Max),A,58.75
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.62
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.31
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-28.25
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.37
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96063
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.82345
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94061
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (Min),A,46.12
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (Max),A,46.25
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.12
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (Min),A,12.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (Max),A,12.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (Min),A,10.88
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (Max),A,11.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.88
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,138.12
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,138.25
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.12
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,120.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,120.38
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,116.25
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,116.62
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.5
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.38
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.44
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98734
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89441
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91632
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (Min),A,33.5
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (Max),A,33.62
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.62
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (Min),A,20.88
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (Max),A,20.88
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.88
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (Min),A,26.12
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (Max),A,28.12
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.12
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.19
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.75
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.69
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92081
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94269
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94989
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (Min),A,40.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (Max),A,40.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (Min),A,50.25
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (Max),A,50.5
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.38
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (Min),A,23.25
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (Max),A,23.25
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.25
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.68
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.75
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.63
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89606
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98492
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96426
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (Min),A,40.25
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (Max),A,40.38
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.38
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (Min),A,42.5
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (Max),A,42.5
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (Min),A,60.88
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (Max),A,61.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.37
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.38
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.69
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96982
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89618
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90192
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (Min),A,48.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (Max),A,48.12
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.12
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (Min),A,13.12
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (Max),A,13.12
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.12
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (Min),A,10.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (Max),A,10.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,161.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,161.12
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,125.12
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,125.25
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,120.12
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,122.38
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,19.44
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,13.5
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.62
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94089
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95914
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99435
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (Min),A,41.62
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (Max),A,42.12
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.88
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (Min),A,38.38
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (Max),A,38.62
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (Min),A,94.25
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (Max),A,94.38
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,94.25
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.94
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-27.5
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.31
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95444
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.84872
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81988
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (Min),A,52.88
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (Max),A,53.12
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (Min),A,35.5
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (Max),A,35.88
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.62
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (Min),A,15.25
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (Max),A,15.25
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.25
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.31
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,4.5
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94916
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98325
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96793
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (Min),A,50.62
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (Max),A,53.75
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (Min),A,45.38
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (Max),A,45.5
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.38
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (Min),A,68.25
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (Max),A,68.38
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.25
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.31
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.19
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97421
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97089
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9473
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (Min),A,49.75
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (Max),A,50.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.88
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (Min),A,28.75
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (Max),A,28.88
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.88
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (Min),A,17.5
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (Max),A,17.75
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.62
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,189.75
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,193.38
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,142.75
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,143.25
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,191.62
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,191.75
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.75
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
